Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,51.25
930645,BYFIELD RD COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.63
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93283
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77505
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97162
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.81
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.44
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-145.31
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07222
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08089
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04674
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97079
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91434
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,32.75
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92404
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90927
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94943
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,65.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,51.5
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,33.62
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,77.25
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93756
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89508
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94516
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,59.06
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.87
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,155.94
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08739
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08504
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05434
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93252
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93854
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89853
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94885
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,37.88
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,63.5
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,36.38
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,61.38
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,35.12
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,75.12
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95206
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90973
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93518
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.94
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.94
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,86.44
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09062
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08293
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04503
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91748
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92612
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87741
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90579
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,44.75
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,29.25
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,79.75
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,38.38
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,57.12
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,34.38
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,65.5
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.75
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94418
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91043
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95377
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-177.06
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.94
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08791
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08977
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06508
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.978
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94922
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8627
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89783
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,44.62
