Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,75.5
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,39.75
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,54.62
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,42.5
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,83.5
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89615
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90692
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83258
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.75
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-118.62
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10442
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10985
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08043
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96176
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94379
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88602
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89291
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,40.62
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,77.12
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,40.5
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,65.88
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,41.75
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,57.88
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89145
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90927
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87323
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-112.37
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09801
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10063
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07893
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96399
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94211
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88818
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,76.75
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,43.12
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,65.12
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,42.5
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,81.5
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92239
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89459
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88672
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.81
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.69
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08098
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10283
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09599
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94473
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91455
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,49.5
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.38
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,37.62
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,75.75
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,42.5
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,80.12
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,53.25
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,94.88
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91333
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87051
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.06
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08971
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13552
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22521
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,67.62
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,41.38
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92462
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89056
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
