Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,33.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,85.12
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.62
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,33.38
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,76.25
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,43.62
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,72.25
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,70.88
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,131.12
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.38
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89178
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89425
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.5
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.56
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05382
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11733
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16664
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96506
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,63.38
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94366
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89572
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93915
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,29.5
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,81.5
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.88
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,33.12
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,66.12
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,42.38
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,61.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,61.38
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,122.62
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.13
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87195
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8985
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9942
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,70.75
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.19
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07533
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13027
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07552
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9303
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91479
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,29.25
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,48.5
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.38
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,38.62
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,86.62
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,42.5
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,62.88
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,88.25
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90918
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92993
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,132.81
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,48.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06975
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13463
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0695
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9151
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94803
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.25
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,39.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,71.38
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,56.62
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,86.5
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,62.62
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,94.62
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92709
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9639
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.44
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.88
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05019
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13063
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06743
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98236
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91952
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95819
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95367
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
