Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,29.38
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,56.25
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.88
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,33.75
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,66.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,56.75
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,100.25
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,61.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,98.25
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95895
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9491
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.19
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.25
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0316
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10079
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08318
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92261
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95535
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91876
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96194
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,29.5
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,55.38
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,34.12
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,74.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,53.88
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,78.25
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,107.38
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97601
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96094
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.06
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.32
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.13
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07408
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10176
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12862
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,40.5
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94537
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90265
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,56.88
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.12
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,38.75
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,83.88
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,45.25
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,86.75
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,74.25
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,107.75
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89038
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94702
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.44
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.69
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05104
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13378
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15334
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,42.5
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95013
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92279
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,36.62
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,91.62
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,68.75
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,40.88
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,92.38
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,82.75
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,138.12
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90057
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93634
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,177.44
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,85.63
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.31
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06758
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08333
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13747
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97305
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,44.5
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95102
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9382
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
