Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,45.25
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,82.5
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.12
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,36.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,69.12
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,76.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,85.88
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,116.12
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9313
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89804
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.81
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,63.19
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.12
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04921
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05513
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16252
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95685
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,53.38
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96219
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93017
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,50.25
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,90.12
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.25
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,34.5
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,84.12
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,35.25
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,76.25
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,90.62
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,126.12
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.5
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94748
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87106
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-142.88
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07094
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1173
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22222
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,70.75
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,36.25
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,44.5
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,91.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.62
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,35.12
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,74.75
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,44.12
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,92.5
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,98.62
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,145.25
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94403
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89892
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98703
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,53.44
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.06
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05907
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11876
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1577
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,43.12
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95618
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,32.38
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,70.5
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.88
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,42.38
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,80.88
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,55.5
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,96.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,84.88
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,119.25
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94815
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96133
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.56
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.25
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.5
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04552
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1714
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98639
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,52.5
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97571
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
