Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,38.38
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,75.12
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.38
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,84.25
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,52.5
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,93.38
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,86.62
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,132.62
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9686
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9043
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,109.25
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,98.25
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.94
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08397
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06899
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19078
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95288
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,66.75
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.25
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,34.62
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,34.62
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,95.5
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,43.25
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,88.62
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,47.88
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,88.88
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,85.5
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,137.12
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96576
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83612
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,29.38
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.31
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,81.63
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0996
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08937
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16881
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96506
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,57.75
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,44.62
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,35.5
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,83.25
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.62
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,45.38
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,93.75
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,51.5
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,93.5
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,76.12
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,124.5
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.75
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97818
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84207
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.94
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,61.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11272
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09508
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18059
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98502
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,52.62
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96844
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,44.62
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,30.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,68.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.75
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,52.25
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,101.88
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,52.88
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,102.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,68.12
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,122.75
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9762
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89071
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97775
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,41.38
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,49.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,56.56
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09816
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.079
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11843
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96252
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,43.25
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
