Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,61.88
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.62
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,57.62
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,119.38
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,56.25
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,89.62
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,64.62
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,110.75
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94821
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,118.19
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.16045
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02812
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12895
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96957
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95837
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,36.62
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,95.38
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.88
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,93.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,145.62
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,35.5
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,85.5
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,63.62
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,112.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96216
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.31
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.44
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15019
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04781
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1606
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,57.38
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,40.88
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,98.62
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.88
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,72.88
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,150.88
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,44.88
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,91.88
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,64.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,133.38
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98111
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97089
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.56
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,82.31
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0836
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04979
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19481
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97156
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,53.88
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,31.12
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,72.38
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.25
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,61.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,120.62
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,55.88
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,100.25
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,88.5
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,133.12
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9808
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97183
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,173.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,64.81
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.87
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07723
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07335
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26235
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,125.5
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.62
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.62
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92972
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
