Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,34.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,39.12
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,126.12
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.38
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,55.38
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,101.5
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,53.25
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,97.62
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,89.38
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,200.25
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97504
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85116
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,56.69
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11952
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07958
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21059
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,96.75
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,44.38
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96008
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95441
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,109.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.75
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,52.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,95.75
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,47.62
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,90.62
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,66.12
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,172.12
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80829
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99582
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09886
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07933
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15758
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97263
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,47.38
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96106
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95309
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,35.62
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,80.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.88
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,49.88
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,93.88
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,46.62
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,87.88
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,77.25
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,125.5
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.19
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82623
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.81
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,57.75
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.62
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10335
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12282
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20958
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95483
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,28.62
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,78.62
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.25
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,54.88
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,100.75
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,50.25
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,96.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,84.5
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,129.25
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.19
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83523
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99612
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.75
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.13423
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1353
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20882
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,56.5
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
