Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9505
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,56.88
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,40.5
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,120.62
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.88
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,56.75
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,99.38
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,51.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,101.12
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,89.88
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,181.5
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93478
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99637
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.12
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.06
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12709
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18129
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21444
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.62
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.63
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96155
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,51.62
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,107.88
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.75
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,67.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,139.88
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,77.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,113.88
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,98.62
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,181.12
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98596
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99728
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,51.25
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.25
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,51.94
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12456
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14253
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18907
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9769
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96674
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,46.88
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,23.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,98.5
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,68.88
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,137.25
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,73.5
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,134.5
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,90.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,178.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98932
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93973
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,49.38
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.56
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.31
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15395
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17043
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16497
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98202
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,33.38
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,80.25
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.25
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,69.5
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,169.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,65.38
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,125.38
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,90.25
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,143.25
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89722
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,59.44
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.5
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-94.88
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11354
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17113
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13674
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
