Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93725
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96039
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,62.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.38
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,49.75
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,107.25
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,49.38
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,96.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,81.5
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,122.75
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96878
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89932
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.995
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,61.75
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,58.81
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.82
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10384
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15499
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18016
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,61.75
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93817
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93643
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,24.75
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,33.62
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,85.88
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.75
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,45.38
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,109.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,46.62
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,123.88
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,86.5
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,149.62
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96127
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90707
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,49.12
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08794
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1252
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18569
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,62.5
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94003
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9375
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,34.75
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,31.12
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,82.88
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.25
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,103.5
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,44.75
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,128.5
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,66.62
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,132.88
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97052
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90524
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,26.62
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,53.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,91.88
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05776
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0948
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15926
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,51.12
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93906
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95267
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,64.75
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.88
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,47.75
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,96.12
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,44.75
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,77.75
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,79.5
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,113.12
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98483
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88147
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99417
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.63
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06819
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09288
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15181
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
