Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90619
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,43.38
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,34.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,83.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.75
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,52.62
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,99.12
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,43.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,71.62
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,81.88
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,131.62
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93381
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,56.19
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-136.56
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15157
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0883
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16612
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,52.12
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90985
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,87.5
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.75
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,54.38
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,117.38
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,42.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,77.12
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,84.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,136.38
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94815
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94049
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.62
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.31
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10668
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07015
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12267
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86752
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94711
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,24.75
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,61.12
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,85.5
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,65.62
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,68.38
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,97.5
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90527
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9537
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,98.5
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-91.62
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.81
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09831
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03157
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15416
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91989
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,51.25
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90118
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,38.75
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,101.75
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.75
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,97.5
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,26.5
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,51.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,79.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,143.62
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82583
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99371
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,48.62
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-81.63
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-122.56
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06712
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00871
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1245
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87683
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,47.62
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.38
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
