Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9462
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,46.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,38.12
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,90.12
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.12
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,99.25
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,40.75
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,58.12
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,75.38
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,132.5
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.38
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64215
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,76.06
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,109.19
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05269
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02953
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13722
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90213
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,69.38
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95047
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,26.5
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,29.88
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,88.5
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.62
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,39.25
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,78.88
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,71.25
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,117.75
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.94
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85547
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96844
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99625
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,105.13
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03209
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04164
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10497
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96396
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95016
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95752
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92911
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,33.75
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,66.12
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.12
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,71.62
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,70.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,68.75
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,104.5
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.81
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72668
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76907
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99643
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,140.38
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.56
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,87.19
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05965
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08031
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1093
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95798
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96393
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,45.12
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95572
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87167
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,36.5
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,81.88
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.62
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,26.5
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,45.88
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,68.62
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,108.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.37
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75241
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80063
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.19
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,85.75
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,55.13
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05861
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11992
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10628
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95877
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,52.75
