Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86145
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,80.5
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.75
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,60.75
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,88.25
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,76.25
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,114.38
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.5
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.06
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83798
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80688
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99738
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,123.75
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06072
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12352
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10921
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96469
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8417
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96051
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,60.5
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,72.62
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,82.25
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,69.12
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,94.62
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.31
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5902
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85614
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99591
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,65.5
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06609
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0555
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09261
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96716
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89328
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94318
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8407
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,67.25
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.88
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,72.5
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,46.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,59.62
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,86.25
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.19
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6687
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7814
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.06
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-149.94
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-86.13
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04729
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03828
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08977
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95016
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88498
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,38.88
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95105
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86703
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,37.5
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,65.5
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.75
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,71.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,43.38
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,65.25
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,82.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91995
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81393
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99341
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.5
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-171.75
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,109.75
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0424
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02293
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08617
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94089
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87424
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
