Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92859
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86297
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95514
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,38.38
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,60.5
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,29.38
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,57.12
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,83.88
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84329
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77322
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-89.31
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,59.5
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.5
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04164
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04372
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08211
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96152
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92663
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96063
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9361
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87076
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93988
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,36.12
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,62.75
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.12
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,26.5
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,61.38
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,64.25
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,78.25
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.37
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80932
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73706
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99466
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.94
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,66.44
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03557
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03871
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10353
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9675
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89886
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96997
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,44.88
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93646
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85745
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94849
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,39.25
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,75.88
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.75
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,63.75
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,94.25
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.19
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84482
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75241
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99591
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,75.62
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,105.31
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,170.94
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03133
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06911
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10921
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95398
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.931
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,43.12
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94061
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9115
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,31.38
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,36.62
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,80.25
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.75
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,57.62
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,54.5
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,66.5
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,106.38
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.06
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.06
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79156
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76541
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,101.12
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05342
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0518
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1277
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
