Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9697
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90014
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,51.75
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92572
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93552
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,36.88
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,42.5
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,83.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.12
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,61.38
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,50.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,77.75
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,103.38
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84601
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68066
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99313
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,69.81
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.75
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-147.75
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0807
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03865
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12605
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90713
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,46.5
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.25
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.37
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97128
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91345
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,42.75
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,43.75
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,87.25
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,32.75
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,88.62
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,47.88
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,69.62
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,114.5
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.44
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88415
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75036
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,107.56
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,109.44
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08055
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03096
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11327
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89017
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,40.38
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85354
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,55.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,45.88
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,102.5
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,78.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,69.5
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,127.75
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87366
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85104
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99063
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-156.81
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,68.88
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.94
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03749
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02486
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0883
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94006
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88156
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,36.25
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84823
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96344
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,29.5
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,39.88
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,62.5
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.75
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,33.25
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,75.62
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,34.88
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,56.5
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,85.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.13
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88653
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95123
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,89.75
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03835
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01955
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08577
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
