Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93869
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87961
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,41.38
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99326
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83514
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96527
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,36.38
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,29.38
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,66.75
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.38
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,38.62
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,79.38
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,50.12
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,98.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80383
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92508
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97281
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03798
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03221
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08952
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95569
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94058
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97162
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85669
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93976
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,60.75
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,32.12
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,78.62
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,50.5
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,49.88
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,76.12
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.19
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85855
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91537
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-145.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-95.12
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00737
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04717
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08257
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92758
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90051
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9158
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,29.5
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,49.25
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,66.12
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,33.25
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,75.5
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,44.75
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,72.25
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.75
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95648
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8663
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.63
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.25
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05077
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0446
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05653
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93835
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95874
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86999
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93164
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,69.25
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.62
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,33.75
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,79.5
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,26.25
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,59.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,42.5
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,83.75
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62371
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97934
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97086
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,49.94
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,125.12
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-131.56
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02519
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03496
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07448
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
