Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94931
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91409
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.69
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94769
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,44.12
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,59.25
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.38
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,77.62
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,68.5
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,49.12
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,94.62
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.87
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69421
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92746
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97772
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.5
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.06
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,80.87
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00673
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03725
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07677
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93561
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93317
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,35.12
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.19
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92825
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94672
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,31.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,46.12
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,64.38
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,80.75
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,49.12
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,72.38
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92288
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96545
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.25
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.5
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-110.44
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08986
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02815
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09398
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93396
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.19
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86618
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,67.75
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,101.12
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,56.38
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,49.88
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,84.75
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.81
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62185
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94327
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-130.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,66.81
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06218
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07134
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10713
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85995
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,47.38
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,59.12
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.62
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,38.38
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,104.38
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,25.25
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,63.38
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,59.75
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,91.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.62
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71197
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85898
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97903
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-160.44
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,89.69
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.25
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03111
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08058
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08513
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
