Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95572
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94049
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90011
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,51.88
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,38.25
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,92.12
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,48.88
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,68.62
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68154
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8165
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9809
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,66.44
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,105.31
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.88
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05785
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07622
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09883
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,44.12
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95261
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88748
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,45.88
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,50.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,80.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,67.75
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,44.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,84.88
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.5
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67282
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82388
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98172
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,77.44
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.69
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0768
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09471
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05052
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95062
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90603
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93869
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,17.5
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,39.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,85.5
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,68.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,43.75
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,74.88
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.81
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88547
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83969
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97565
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.75
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-117.12
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04305
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02861
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05898
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94052
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86557
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95361
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94205
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9606
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93182
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,53.12
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,63.62
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,49.12
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,43.12
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,80.75
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.62
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.87
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74414
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67431
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,70.19
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.44
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02443
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05003
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05934
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
