Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94693
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90317
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94263
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.25
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91934
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,40.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,66.5
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,62.88
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,57.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,43.88
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,86.88
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.25
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.69
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86831
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74856
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97443
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,17.62
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,101.56
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-173.81
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.31
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02776
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0663
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06188
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92154
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96759
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95291
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93887
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95138
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,53.5
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,53.62
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,34.12
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,59.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,44.62
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,72.25
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80105
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81811
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9715
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-91.88
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01256
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05299
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09071
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94232
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94574
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.63
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91437
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95117
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,26.5
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,53.88
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.12
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,45.5
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,34.5
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,61.38
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,54.5
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,75.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.81
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87512
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,68.56
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,140.56
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02214
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04704
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21318
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94623
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93194
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,88.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,58.5
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.87
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90216
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97144
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,49.12
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,104.88
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,47.12
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.75
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,34.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,55.88
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,72.5
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,127.12
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80435
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85513
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97461
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-165.31
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,90.44
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04704
