Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05165
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12667
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94916
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95602
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,80.88
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.63
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94971
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96606
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93863
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,24.75
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,91.5
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.88
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,63.5
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,57.12
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,54.75
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,120.12
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.81
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62493
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85147
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.81
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.94
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02489
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05013
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11235
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.13
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94733
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92129
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,50.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95029
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,28.38
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,78.38
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.38
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,55.38
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,81.88
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,55.5
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,106.12
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.81
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76965
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84756
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.13
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.94
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0779
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05635
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12895
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93433
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,47.5
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95093
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,33.38
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,57.62
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,78.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,37.62
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,67.25
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,72.62
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,97.25
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71823
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80887
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98688
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,134.06
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.88
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.31
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04149
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0786
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12078
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94992
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97531
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9761
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,31.25
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,61.38
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.88
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,69.25
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,38.62
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,56.75
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,73.38
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,104.25
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.37
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82928
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85428
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,61.94
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.44
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
