Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.81
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02571
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08745
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12709
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95236
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,61.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,29.5
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,74.25
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.38
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,59.25
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,45.12
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,88.62
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,73.5
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,113.12
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.5
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98318
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86664
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-146.12
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.81
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.12
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12499
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06053
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10909
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96515
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97125
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,62.75
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,39.38
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,103.62
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,44.75
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,72.62
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,64.38
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,91.38
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87985
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92621
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,58.81
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.25
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.94
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01128
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05434
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09599
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92779
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96143
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,48.5
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.87
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97217
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95846
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,26.25
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,26.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,64.62
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,28.62
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,59.88
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,51.62
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,79.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,62.5
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,105.62
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92575
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91534
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.94
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,49.69
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01573
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06743
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12319
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93051
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,53.62
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95428
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,61.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,83.88
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,48.25
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,87.25
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,61.75
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,100.12
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77996
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92667
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
