Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.82
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.62
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04399
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05925
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08626
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94406
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96213
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,36.88
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,50.12
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,88.5
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,35.25
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,73.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,55.12
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,81.25
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.31
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86712
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94043
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9744
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.94
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,73.06
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,71.44
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01881
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14708
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10988
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92895
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,56.88
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96051
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,33.12
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,24.75
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,74.12
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,74.75
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,35.38
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,120.62
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,54.62
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,102.5
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93838
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96454
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.88
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,53.81
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.06
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01772
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.066
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09993
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9436
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9697
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,45.25
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96033
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92786
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,51.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,32.12
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,70.75
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,37.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,78.38
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,49.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,97.75
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77951
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96396
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.56
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.75
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01491
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06725
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09447
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96735
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,40.38
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9252
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,59.12
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,83.75
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,37.5
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,97.5
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,48.75
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,88.12
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.81
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82397
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96561
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99213
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
