Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.25
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.63
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0099
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06871
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08009
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95221
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95785
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.935
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,46.5
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,57.38
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,32.62
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,92.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,44.12
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,103.12
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,53.12
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,92.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95627
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99463
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,32.5
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-164.44
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-85.37
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04302
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02202
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08098
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96017
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95819
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95584
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,54.88
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95666
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95068
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,34.62
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,54.38
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,26.25
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,104.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,37.12
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,66.5
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,53.75
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,106.88
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97391
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.31
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,81.06
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01921
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02519
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09538
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96704
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94327
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95642
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,69.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90768
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94629
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,27.75
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,74.5
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.25
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,68.62
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,41.75
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,65.5
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,46.88
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,121.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93259
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95059
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,177.81
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01195
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03957
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05653
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95398
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94702
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93155
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,35.62
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91312
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9555
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,40.5
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,59.88
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,46.88
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,74.25
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,46.62
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,83.5
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8161
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92963
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,23.0
