Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,102.56
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.94
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0258
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.106
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0923
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96136
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,38.62
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96417
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,65.88
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,46.5
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,75.75
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,64.5
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,111.62
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,54.88
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,89.5
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.31
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.25
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88251
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69427
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-152.87
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.06
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05922
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08873
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1155
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96542
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,60.75
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94412
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9574
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96817
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,49.12
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,27.75
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,67.5
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,66.38
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,93.38
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,48.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,117.25
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.81
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77972
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75384
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.94
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,52.88
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.69
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05251
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08125
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19149
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,79.62
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,43.25
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90524
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9538
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,23.88
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,29.88
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,81.25
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.88
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,68.25
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,29.38
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,63.88
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,49.38
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,121.38
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.75
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.75
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85367
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82605
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.93
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.69
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.75
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07671
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12792
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2195
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,69.5
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87387
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92221
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,27.75
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,76.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.88
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,36.5
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,87.62
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,37.38
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,82.25
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,64.5
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,137.88
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.25
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83557
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8468
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
