Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-170.19
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.06
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05678
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11284
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12425
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95691
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,77.38
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.12
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91696
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,100.88
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.62
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,72.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,30.12
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,79.38
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,45.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,131.62
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.31
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90613
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80294
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98752
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,77.88
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-84.81
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0789
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0995
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10005
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93869
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93594
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,83.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,70.62
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.88
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,27.75
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,71.88
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,46.5
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,111.88
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,52.88
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,84.12
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9704
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76242
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07433
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07604
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0934
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95782
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94809
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94104
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,81.75
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,62.5
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,74.5
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,34.12
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,76.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,69.5
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,127.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,49.12
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,71.75
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.25
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96304
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65057
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.06
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15352
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04442
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12468
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9964
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89664
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96448
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,62.5
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93545
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9357
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,41.88
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,63.25
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.12
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,39.38
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,120.62
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,47.62
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,80.38
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,50.62
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,96.38
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.88
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
