Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95807
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59304
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99698
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.56
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.5
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08803
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07124
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12154
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9021
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95526
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,41.5
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,29.25
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,67.38
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.75
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,34.12
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,78.75
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,92.12
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,66.88
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,104.62
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.44
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9697
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58563
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99649
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-80.93
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.81
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.94
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09261
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19136
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11431
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97137
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92825
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,62.12
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.75
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,86.38
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,80.25
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,114.62
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,67.12
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,99.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.13
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9635
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56881
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99612
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.75
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,53.12
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.94
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.31
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09783
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19536
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11833
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93005
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,67.38
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,54.75
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,32.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,77.25
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.62
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,32.5
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,81.75
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,79.75
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,120.62
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,67.38
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,101.12
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-60.94
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95215
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52248
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99612
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,36.62
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,85.87
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,103.63
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07216
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05776
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12673
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79754
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9566
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91797
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,45.25
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,33.62
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,60.75
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.25
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,31.5
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,66.88
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,46.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,100.88
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,77.25
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,99.5
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
