Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.25
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94653
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63586
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99582
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,87.75
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.31
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08165
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0566
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08104
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85565
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92081
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94189
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,39.5
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,62.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,46.75
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,60.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,54.62
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,83.12
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.63
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93851
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63214
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99564
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,58.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-107.63
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09093
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06282
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11269
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.94
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86374
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9762
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,34.5
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89868
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93344
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,47.5
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,54.62
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,46.12
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,75.62
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,67.25
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,83.5
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91366
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79736
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99554
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,61.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.56
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-94.31
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08299
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05901
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12972
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85318
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,71.12
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89029
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94302
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,84.12
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.38
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,58.5
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,54.75
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,80.25
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,68.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,119.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.81
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64974
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86746
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99536
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,178.87
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03178
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07042
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19078
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.13
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7875
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,40.5
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,62.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,49.38
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88193
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86715
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,68.88
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,57.25
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,53.25
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,77.62
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.12
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,69.62
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,88.88
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,87.12
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,108.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
