Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.69
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.87
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84314
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72024
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88284
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.06
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.06
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04134
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06819
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16396
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96387
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8439
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,33.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,53.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,41.38
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90613
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86551
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,61.12
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,49.75
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,77.5
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.62
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,43.25
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,56.5
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,91.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,52.75
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,101.38
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.62
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.44
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62914
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65606
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71362
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.25
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,100.19
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03752
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03566
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12532
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79644
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,38.12
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87085
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83954
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,60.12
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,43.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,49.88
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,75.5
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,52.25
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,64.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.75
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.5
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.25
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57174
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60394
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75445
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,137.81
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,93.69
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03832
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03987
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14821
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78427
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,36.25
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,54.5
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85083
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89194
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,56.5
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,46.38
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,60.75
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,69.5
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,60.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,74.88
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.75
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.06
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83914
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.47265
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74459
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.69
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.06
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.69
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04894
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03835
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14678
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82977
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,51.75
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,43.62
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89255
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88534
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,81.38
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,55.12
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,58.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,61.5
