Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,94.75
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,53.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,70.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.69
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.31
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.5
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65603
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58563
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70425
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-97.38
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02855
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04726
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12636
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84045
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,28.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,36.88
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89108
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88809
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,65.25
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,54.38
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,51.38
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,41.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,65.38
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,80.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,52.88
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,65.12
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.31
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.81
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.82
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85248
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55209
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58096
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,142.44
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-96.5
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.5
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03667
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.037
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14931
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.19
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97562
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8024
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,35.5
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,64.12
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,44.75
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87674
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.866
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,70.62
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,53.5
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.12
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,45.75
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,61.62
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,84.88
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,52.75
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,81.12
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.94
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.19
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-59.44
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54943
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5288
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54778
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-161.81
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.88
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03169
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04634
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16771
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.25
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78244
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,35.88
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,60.38
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,49.12
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87625
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89056
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,56.88
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,49.38
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,52.12
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.25
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,39.5
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,60.88
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,72.62
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,58.88
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,84.25
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.06
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.81
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.69
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6542
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5816
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60122
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.37
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.69
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02388
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04402
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1443
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.69
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75625
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,35.62
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,46.75
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,43.75
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88254
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83294
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,77.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,62.88
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,57.88
