Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.62
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,60.75
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,62.75
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,92.75
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,52.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,68.75
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.19
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.06
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7037
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68688
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70135
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.81
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0547
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05739
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12761
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91516
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88211
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86001
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,70.38
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,61.88
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,45.75
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,60.5
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,73.75
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,86.88
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,51.88
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,64.75
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.12
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.37
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.19
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57885
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69204
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65426
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.12
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.69
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04045
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06157
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12303
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92682
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,44.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90042
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86334
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,66.5
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,55.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,46.12
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,27.75
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,52.12
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,90.38
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,51.75
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,65.88
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.19
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.38
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.94
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83139
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66155
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62042
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.12
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,123.82
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.06
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05711
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06459
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12428
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91293
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,44.88
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.88
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90668
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8707
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,69.62
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,56.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,48.25
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,33.25
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,55.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,67.38
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,96.12
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,52.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,69.88
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.81
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.63
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.69
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60809
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62387
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64382
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.06
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-94.25
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.87
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08629
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07329
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11946
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93213
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92221
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90546
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,63.75
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,53.38
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
