Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,41.88
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,56.5
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,69.38
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,86.38
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,52.75
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,64.88
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.88
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.81
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.31
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68072
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85016
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64904
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.5
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06142
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06999
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12993
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91553
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,46.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90768
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91244
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,73.38
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,59.25
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,60.88
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.12
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,28.38
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,51.25
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,74.88
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,107.12
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,52.12
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,72.38
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.38
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80832
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97977
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67031
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,126.75
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-76.5
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.19
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0605
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.063
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12001
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94635
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90234
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84842
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,68.88
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,58.38
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,32.5
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,58.25
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.12
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,53.38
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,87.5
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,109.38
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,51.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,60.75
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.56
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.06
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70425
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73187
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70376
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.44
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.69
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07295
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0887
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11989
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96567
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,34.88
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89899
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.867
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,62.75
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,56.25
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,60.12
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.62
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,56.5
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,82.62
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,111.25
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,52.12
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,67.5
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.13
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.94
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.25
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82461
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.51858
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74096
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.25
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07756
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08882
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12337
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96753
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89773
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8829
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,60.38
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
