Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.75
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,57.5
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,81.38
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,91.38
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,51.75
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,67.88
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.12
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-60.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.5
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60446
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.51174
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7771
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-148.06
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,67.88
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.93
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07945
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09761
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12908
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96667
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,43.25
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89529
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88266
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,58.88
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,52.38
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,30.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,46.5
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,81.12
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,92.12
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,53.25
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,76.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.56
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67706
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58087
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76638
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.87
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08385
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09221
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12895
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95801
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90826
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90726
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,59.75
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,52.5
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.75
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,53.88
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,81.75
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,93.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,52.88
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,69.25
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.56
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.19
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82956
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71279
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7734
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.44
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.06
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-103.87
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08425
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09236
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12972
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96069
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91965
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93686
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,65.75
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,55.5
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,59.25
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.62
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,64.25
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,82.62
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,100.62
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,53.12
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,68.25
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.37
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.37
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.88
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67492
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81598
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81057
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.56
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07521
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05055
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13201
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78805
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,55.25
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93161
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90869
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,67.62
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,52.38
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
