Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,53.88
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,59.75
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,52.25
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,102.38
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,53.62
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,74.25
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.5
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.87
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.56
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75174
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78213
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83557
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.75
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-92.31
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03786
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02757
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12132
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.37
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78915
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,27.75
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,37.75
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9249
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90463
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,38.5
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,45.88
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,43.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,55.25
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,54.12
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,67.75
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.57
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67068
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66641
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83792
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,174.25
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.37
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03935
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03703
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12581
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90225
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94723
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92013
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,33.62
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,41.12
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,49.25
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,45.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,66.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,54.38
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,70.88
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.87
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.12
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77383
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62844
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79046
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,140.81
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,89.94
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04155
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06511
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94205
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,47.38
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94784
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91464
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,34.62
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,49.5
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,43.88
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,66.5
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,55.12
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,75.62
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.62
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.56
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.5
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89032
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65451
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61889
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,74.56
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.44
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03978
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01741
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12874
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.25
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81384
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,30.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,58.25
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,40.38
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95874
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92282
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,28.38
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
