Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,55.38
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,49.38
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,43.12
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,54.12
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,77.25
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.06
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.25
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.25
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72519
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63247
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66857
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,91.38
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02907
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07112
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12178
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90542
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98389
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,42.88
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.5
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94675
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88257
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,32.5
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,48.62
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.75
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,44.75
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,44.25
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,66.75
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,53.38
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,66.88
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.81
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68811
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56921
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65844
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,8.25
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,155.25
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-92.88
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04018
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08363
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12157
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95908
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95697
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87735
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,47.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,50.5
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,73.25
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,48.5
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,60.62
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.07
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.62
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.56
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81045
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5798
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68063
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.31
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04219
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05074
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09227
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96216
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90735
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,50.25
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,48.75
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,60.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,47.25
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,59.38
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.69
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.62
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.5
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55679
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5436
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65332
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-176.75
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.06
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-122.94
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02492
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06535
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10225
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95798
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97504
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95218
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9024
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
