Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,46.75
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,50.62
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,62.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,47.12
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,54.88
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.63
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.69
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.56
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68917
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6683
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73327
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,6.25
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.87
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,81.63
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.31
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03325
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05864
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10906
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96838
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,40.75
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95431
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9433
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8569
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,34.62
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,17.62
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,48.75
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,30.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,63.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,47.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,67.5
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.88
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.81
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.19
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90726
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76675
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74826
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-91.44
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,132.94
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,126.5
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06001
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03529
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09496
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95749
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,34.88
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94623
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86386
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89117
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,26.25
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,24.75
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,40.38
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,47.75
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,62.38
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.88
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.31
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.87
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82034
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78143
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74105
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,56.87
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04558
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04494
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09157
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96518
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95932
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87906
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94443
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,52.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,48.62
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,63.75
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.87
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8359
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8056
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71566
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,54.44
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-115.62
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05452
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04826
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01479
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96283
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78201
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89285
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93307
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
