Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,7.38
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,58.38
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,31.25
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,40.12
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,25.5
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,53.38
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.94
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94052
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74203
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62454
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,52.56
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.31
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0548
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03053
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00645
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95233
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75961
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95502
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8551
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91952
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,38.38
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,29.25
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,59.5
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,30.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.87
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.19
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91257
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76022
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78344
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-171.25
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-80.06
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01592
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01454
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00478
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88962
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93188
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78448
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.854
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90268
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90286
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,36.62
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,32.75
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.63
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92853
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72418
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80969
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-106.81
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-90.56
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-78.06
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0193
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02858
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00557
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.75
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90973
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95245
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80603
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88681
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88177
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89282
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,35.12
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,36.62
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,43.75
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.37
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.88
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88681
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79141
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75436
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-164.38
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-136.37
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02589
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03551
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00655
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95962
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9646
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7738
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
