Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89969
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88467
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91379
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,49.25
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.37
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.5
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86133
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74493
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70419
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,126.94
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-70.69
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-87.19
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0453
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04558
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00209
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95059
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79992
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88504
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86517
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93896
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,38.88
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,55.75
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,41.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.88
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.75
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.38
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85818
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7901
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79232
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.69
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-96.69
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02516
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04292
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00056
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92264
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95325
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79062
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87219
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87332
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94766
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,25.25
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,57.62
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,46.5
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,28.62
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,39.75
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.43
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92013
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83917
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8316
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,77.5
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06389
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02663
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01302
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95038
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82358
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89496
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89456
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91772
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,42.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,59.38
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,55.38
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,46.12
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.75
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92502
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79483
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85376
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.94
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.31
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07683
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03301
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01216
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95248
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84326
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
