Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91836
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89712
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92602
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,39.88
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,62.5
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,30.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,50.88
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.25
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.93
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87219
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80111
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94311
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,61.5
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.81
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08476
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05925
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01183
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96069
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8515
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90646
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91403
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92166
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,35.62
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.38
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,58.25
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,57.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90332
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8833
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96405
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.25
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,121.31
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01335
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06206
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03948
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96262
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90777
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93368
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86905
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95151
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,42.25
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,34.75
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,54.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,42.5
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,62.12
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.69
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90509
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85937
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94879
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,73.56
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.31
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-148.38
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00359
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04488
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01894
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94553
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95782
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8724
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95801
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90512
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,23.38
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,36.88
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,34.88
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,52.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,36.5
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,57.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90192
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89261
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96219
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-133.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-82.69
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-136.56
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.007
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05595
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05495
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93869
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9642
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91925
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
