Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90378
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90445
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94751
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,47.88
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.25
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,48.38
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,36.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,60.62
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,39.38
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,71.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.81
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87704
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89731
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96594
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,65.94
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.06
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09398
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07179
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06142
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9628
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94668
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89859
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88937
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92151
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,49.12
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,41.5
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,68.12
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,36.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,68.38
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,44.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,80.88
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88074
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90832
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-86.75
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,139.19
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09114
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09435
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06728
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93262
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,35.12
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91592
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94119
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92593
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,44.88
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,48.75
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,70.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,36.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,96.38
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,48.88
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,76.12
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.62
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8901
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90188
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.19
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,58.19
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-89.37
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07817
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10573
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07677
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92557
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89755
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92905
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,37.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,54.38
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,60.25
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,45.12
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,93.12
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,51.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,84.25
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8793
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90793
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95065
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,151.87
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.44
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,55.63
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03001
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08864
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07381
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97174
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96191
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91614
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
