Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89209
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93371
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92392
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.75
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,29.25
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,49.75
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,40.12
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,83.25
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,51.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,81.62
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89541
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91635
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90469
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.93
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.56
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03148
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04039
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0472
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96912
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93036
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91391
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,39.75
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.918
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92807
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92963
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,26.75
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,51.12
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.25
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,58.5
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,35.12
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,41.62
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,80.25
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91879
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88281
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95688
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.68
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.38
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-102.25
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05785
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02971
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05913
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.75
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92511
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92541
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,40.88
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94601
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92474
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94269
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,54.5
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.75
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,31.5
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,66.5
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,33.75
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,58.62
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,43.38
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,82.88
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.88
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94568
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88946
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.69
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.69
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.81
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05534
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03441
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04262
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9603
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93506
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89508
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9364
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8732
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94952
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,59.75
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,33.25
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,62.5
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94745
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94113
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9397
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,34.5
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-77.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.06
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01054
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.041
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07616
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97317
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9411
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,34.88
