Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9191
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87701
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95145
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,47.88
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,51.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,35.75
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,80.75
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,43.88
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,79.25
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94778
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94665
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96487
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.88
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.31
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03224
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07527
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11662
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9798
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9617
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,59.25
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9321
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86886
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,73.25
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.25
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,67.25
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,81.62
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,45.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,110.38
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92316
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95663
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95666
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-87.57
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.44
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04955
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07198
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08666
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98135
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93814
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,57.5
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93573
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93213
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94159
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,69.75
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.25
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,59.38
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,44.88
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,97.12
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,43.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,105.5
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89862
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90909
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96176
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-165.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.81
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.75
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0555
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10698
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07076
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93951
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94824
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91662
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.75
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,38.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,80.12
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,43.25
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,81.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,45.75
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,85.88
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94775
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90362
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.13
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.62
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05928
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04717
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08775
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97986
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95288
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95102
