Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93741
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,35.62
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,27.75
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,81.62
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.62
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,41.12
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,104.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,70.62
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,53.75
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,119.25
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91766
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95911
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.63
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.94
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.44
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05892
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04497
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06758
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94314
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93451
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,31.38
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95593
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9212
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,43.38
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,27.75
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,76.88
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.12
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,41.38
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,74.25
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,39.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,67.5
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,46.88
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,116.75
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9545
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89789
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96197
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,120.06
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.44
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.19
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06212
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08516
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10866
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96384
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,42.75
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95297
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,36.38
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,27.5
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,57.62
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.38
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,43.25
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,80.88
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,50.12
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,83.25
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,46.12
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,108.88
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8847
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88653
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90665
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-109.19
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.5
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-124.12
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04036
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08708
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1129
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,43.38
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96002
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96472
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,67.12
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,46.12
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,72.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.88
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,40.5
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,87.25
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,69.75
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,114.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,47.88
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,107.12
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92718
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88977
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89166
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,48.62
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,155.44
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-81.06
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07268
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05196
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10469
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
