Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95529
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,41.12
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9599
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,70.62
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,29.88
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,72.12
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.25
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,36.12
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,76.38
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,36.38
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,115.25
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,45.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,104.25
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9671
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85873
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92526
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.06
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.87
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12557
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03081
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09786
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89242
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96857
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.88
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,47.75
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,78.75
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,53.62
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,110.62
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,37.88
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,77.62
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,55.25
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,112.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.56
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96704
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87552
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-85.56
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.5
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,104.37
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08092
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04018
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09456
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97324
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94079
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96127
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,46.88
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,47.38
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,80.62
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.75
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,92.12
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,41.5
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,89.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,67.12
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,121.75
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98785
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92435
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,125.5
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.81
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08779
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06069
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06923
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93494
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,29.38
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,43.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,67.62
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.75
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,51.12
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,103.5
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,49.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,94.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,79.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,117.12
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95065
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92703
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,46.31
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,59.44
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05171
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15563
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07814
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
