Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96167
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93289
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,81.38
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.88
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,44.12
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,85.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,52.88
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,135.38
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,64.5
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,119.12
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9808
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95343
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,22.38
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,145.62
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.25
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-163.38
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07271
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10188
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08092
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94485
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,41.12
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,81.5
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.38
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,48.75
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,103.12
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,63.25
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,144.62
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,61.12
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,109.5
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98047
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71316
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,174.44
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.81
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,116.12
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11308
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06661
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13146
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9603
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95947
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,49.25
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96213
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,48.25
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,100.5
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,105.62
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,39.5
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,102.12
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,66.75
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,149.62
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.5
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83386
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,78.75
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,52.81
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.16103
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05565
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11031
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96536
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,58.62
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93899
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,95.75
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.38
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,57.12
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,160.38
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,45.12
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,85.75
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,62.38
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,99.88
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7861
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99478
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,56.5
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,116.94
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.87
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.06
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11794
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09331
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11077
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
