Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97366
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9552
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92902
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,37.25
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,81.75
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.25
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,66.12
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,140.25
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,46.75
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,92.88
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,62.62
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,133.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.75
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83014
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99481
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,39.25
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-105.13
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.56
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09953
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1209
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10381
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9379
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,43.75
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95407
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,42.5
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,80.88
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.25
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,61.25
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,147.38
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,48.62
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,119.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,54.5
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,132.38
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84762
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96423
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,52.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.81
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.44
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12743
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10365
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10317
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94199
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,39.25
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,81.62
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.25
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,75.88
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,161.88
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,52.38
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,111.5
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,52.88
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,114.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8352
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,48.62
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.37
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.1314
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11046
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1093
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95874
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95831
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,35.12
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,27.25
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,80.75
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.62
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,59.38
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,133.5
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,47.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,113.5
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,50.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,111.75
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.94
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86749
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95566
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,56.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,62.75
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06441
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0536
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08638
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
