Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95059
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95831
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93051
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,32.88
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,64.62
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.62
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,53.62
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,111.88
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,46.88
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,98.88
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,42.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,82.75
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98779
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84842
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91885
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,49.62
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.62
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.31
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,88.81
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.12
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06853
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05196
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08006
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98685
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95813
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,40.88
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95349
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89862
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,38.5
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,59.5
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.88
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,48.75
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,94.25
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,40.62
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,90.62
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,40.62
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,76.38
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97888
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88272
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87747
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.13
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,91.94
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-111.37
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02947
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1024
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10893
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95032
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,65.75
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93689
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89966
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,34.12
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,26.5
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,81.88
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.38
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,39.12
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,99.12
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,43.88
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,132.75
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,47.25
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,82.38
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98566
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88125
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8536
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,58.25
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.63
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04167
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09459
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12114
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93677
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,47.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95209
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,39.38
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,78.75
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,37.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,105.12
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,40.75
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,122.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,52.38
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,117.12
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90787
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78155
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,54.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.88
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,84.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02074
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04958
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10039
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
