Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93817
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96359
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,40.88
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95276
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,75.88
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,36.12
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,100.88
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,44.25
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,82.75
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,57.38
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,124.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.38
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.63
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99033
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77862
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82303
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,48.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-94.94
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-75.12
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.75
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03999
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0135
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09654
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95193
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9425
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89816
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,30.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,60.75
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,38.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,84.88
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,45.5
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,51.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,95.62
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94079
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88632
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94525
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.25
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-76.25
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02605
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04146
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12203
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96442
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97073
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,67.12
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92126
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89654
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93069
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,32.62
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,75.25
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.88
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,26.5
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,66.88
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,31.12
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,71.12
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,40.88
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,111.5
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9538
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94348
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9299
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.75
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.5
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01942
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02669
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10149
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92923
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,60.62
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93835
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8807
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,30.88
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,64.12
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.38
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,68.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,82.25
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,104.25
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9794
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70538
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89847
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,28.75
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.44
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.44
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
