Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05803
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02498
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02043
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96121
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93207
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85452
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,35.62
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91763
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95651
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93417
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,52.12
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,34.25
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,75.25
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,53.88
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,32.5
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,57.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.07
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.69
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90158
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78576
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95306
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,148.06
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,82.06
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,169.44
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02535
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04225
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03075
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94824
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96445
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88315
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85476
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95703
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95291
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,39.75
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,63.88
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,57.25
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,39.25
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,64.75
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88058
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72979
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95508
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,121.19
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-138.12
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03267
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07945
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02382
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.62
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84631
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82831
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95813
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,24.88
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,24.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,39.88
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,24.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,50.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,29.5
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,52.38
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,43.5
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,65.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.44
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91916
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77057
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-80.93
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,54.75
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,157.44
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04546
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08345
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10149
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95825
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,40.75
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88751
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96536
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95065
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,70.38
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.62
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,22.38
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,64.88
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,52.12
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,55.62
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,106.38
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.62
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94894
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74817
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,29.38
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.13
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.94
