Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.06
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03874
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06474
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20369
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95315
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,27.5
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,72.88
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,47.88
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89874
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96994
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,34.62
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,46.5
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,115.25
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.62
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,71.38
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,28.38
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,81.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,142.62
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,31.81
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90112
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69741
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,111.37
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,52.06
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03825
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09871
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0844
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96652
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93051
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95428
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,31.75
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,67.5
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.88
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,63.25
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,36.5
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,76.88
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,55.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,111.88
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,39.19
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.931
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7485
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96619
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,89.31
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,117.75
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-155.69
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0511
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06627
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09215
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95145
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88962
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85464
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,28.75
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,63.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,26.5
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,51.75
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,50.62
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,55.88
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,89.12
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,32.63
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.19
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90869
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66925
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71948
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,129.87
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05364
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02556
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07561
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96445
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93222
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94437
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,60.5
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85443
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89563
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,31.88
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,71.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.75
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,57.75
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,39.62
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,47.25
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,101.75
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.43
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.13
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80725
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8298
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70404
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
