Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.31
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0367
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04744
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08553
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95349
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.957
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95727
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,42.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84237
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84994
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,39.5
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,77.38
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.62
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,55.75
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,53.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,53.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,95.5
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.75
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.31
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.5
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8049
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77804
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84781
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.19
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.32
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.31
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03053
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03941
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05409
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91119
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94376
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93805
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.5
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8558
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76843
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9378
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,23.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,44.88
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,64.25
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,39.25
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,38.5
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,61.75
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,27.88
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75995
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81225
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83026
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.44
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,123.75
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02391
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03157
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07762
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90188
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95413
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9545
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,40.38
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84286
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85818
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94336
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,56.12
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,48.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,44.12
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,42.25
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,77.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.81
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,37.25
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.81
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70251
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83795
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81787
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,127.44
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00508
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03948
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08666
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90668
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96539
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96051
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,40.25
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82034
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87747
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,46.25
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,73.62
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.75
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,48.12
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,47.75
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,100.5
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.19
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.94
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73477
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96927
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85925
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
