Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,67.19
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,162.06
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.37
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0041
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11504
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11955
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92584
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,40.5
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87729
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83725
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,43.38
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,26.38
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,64.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,55.5
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,34.75
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,71.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,59.75
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,97.25
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.44
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.31
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72619
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97107
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84759
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-106.69
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.87
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00905
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1277
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15245
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93436
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,54.75
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.25
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83676
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87817
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96072
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,39.25
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,28.62
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,70.38
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,47.38
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,38.5
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,84.88
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,60.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,108.62
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.87
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.63
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6892
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80838
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73623
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,174.87
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01646
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0941
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12908
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85208
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,57.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.25
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81576
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86819
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94485
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,25.25
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,68.88
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.62
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,33.25
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,69.62
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,50.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,91.5
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.75
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.38
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78939
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74298
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66491
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,13.62
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,43.12
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.06
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,104.93
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00893
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06874
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05132
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85534
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94217
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86044
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85528
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92511
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,28.38
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,52.75
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,42.88
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.25
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,54.5
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,73.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.19
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.75
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87765
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52392
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66006
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.75
