Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,153.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0374
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09691
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04417
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86551
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92071
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85812
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8822
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92459
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,42.88
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,60.62
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.13
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85064
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6827
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66531
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-145.19
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,60.13
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,85.63
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01778
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11531
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17235
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85174
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98337
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,58.88
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,43.62
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86773
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91077
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93481
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,25.25
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,25.25
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,71.38
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.75
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,49.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.88
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,71.62
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,40.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,97.88
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.94
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.75
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.07
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8041
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72634
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68304
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.87
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00722
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10268
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0641
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96786
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95129
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86172
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88083
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94977
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,37.75
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,61.5
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,66.12
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,35.88
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,84.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.31
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.75
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81509
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56094
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63772
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.75
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.12
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06261
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11189
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06999
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94684
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87283
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84915
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,47.25
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,51.75
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,60.88
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,27.5
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,62.75
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,36.25
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,87.88
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.38
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85617
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88836
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63409
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
