Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,94.06
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08168
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15337
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04329
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92639
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,46.12
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86117
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89554
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89679
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,63.38
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,40.5
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,61.25
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,33.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,95.88
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,58.12
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.31
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.12
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8045
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86938
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73248
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-88.56
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,49.19
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,80.5
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05251
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13414
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02611
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91073
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,35.75
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91818
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87979
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88745
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,42.38
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,32.5
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,59.12
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,38.25
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,74.5
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,49.38
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.75
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79303
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9219
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69839
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-81.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.88
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06645
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11504
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04195
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93188
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89368
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90896
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,33.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,61.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,65.12
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,31.25
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.94
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.94
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77926
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8067
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,71.25
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.88
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-128.37
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05843
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04378
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06398
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96103
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95029
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93152
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90692
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,29.5
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,46.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,33.75
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,64.12
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,29.5
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,56.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,35.88
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,75.5
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.37
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.37
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
