Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78256
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73257
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72949
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-86.37
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.19
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04259
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04732
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07167
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95071
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95322
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.948
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92929
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,57.75
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,65.12
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,53.12
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,53.75
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,83.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.18
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.37
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8331
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70843
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80032
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,99.19
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.44
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.12
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01704
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07195
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05675
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91861
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94122
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91629
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94391
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,48.25
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,57.25
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,23.12
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,61.75
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,33.88
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,73.75
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.5
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.43
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84057
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80462
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78051
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.06
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.81
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.44
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01512
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0522
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12544
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94876
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95904
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,71.12
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92218
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94055
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91797
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,20.75
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,73.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.12
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,58.75
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,94.12
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.5
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.56
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.13
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7528
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85339
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8103
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.31
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-167.06
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01088
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05504
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03185
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94348
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92819
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,26.25
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91669
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95041
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9357
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,22.25
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,37.62
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,56.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,60.75
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,53.88
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.37
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
