Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68075
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80954
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83465
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,21.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,148.75
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,74.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-114.81
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08904
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04967
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05168
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9476
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95001
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9057
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95142
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91006
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,44.25
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.12
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,37.38
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,63.38
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,60.5
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,59.62
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.37
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.88
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.06
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73391
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67764
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78573
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,103.37
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.25
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.56
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07362
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07076
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03343
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93085
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91711
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93521
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94394
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,44.12
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,37.12
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,63.75
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,22.5
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,70.5
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,29.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,58.75
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.69
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.06
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.69
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79455
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61755
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82312
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.31
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,95.5
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-165.75
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07427
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08336
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09261
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,39.62
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91882
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93622
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96274
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.75
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,39.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,68.75
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,63.62
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,36.75
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,80.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.94
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.56
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.44
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79419
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77551
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77685
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.69
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.63
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07631
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04204
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05086
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91446
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9603
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,35.62
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8855
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95505
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95514
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,55.12
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,36.62
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.75
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,37.75
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,58.62
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,75.88
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,36.75
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,54.25
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
