Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.06
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74966
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80468
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65698
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.94
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.44
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06569
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06126
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05901
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95816
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95477
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88565
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91989
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96445
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,40.75
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,18.5
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,47.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.12
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,56.38
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,66.38
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,30.75
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,71.5
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.19
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.37
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.19
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78619
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71939
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76065
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.19
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,126.81
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05043
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06722
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04158
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90704
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,48.25
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92517
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86963
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92938
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,31.25
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,60.75
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,54.88
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,45.75
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,27.5
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,77.12
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.69
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.38
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84265
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7293
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67443
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-130.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.5
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04735
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02266
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16103
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95496
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86783
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,36.5
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,64.88
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.75
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94241
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86462
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,33.38
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,49.38
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,87.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,21.75
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,61.88
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,69.25
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,105.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.06
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.31
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89383
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70013
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73571
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,134.37
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05034
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06059
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06294
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96048
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93152
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90762
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,66.88
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93341
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89175
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,64.5
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,89.75
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.12
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,53.25
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,80.5
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,33.88
