Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,107.75
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.19
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.87
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87881
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80508
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70883
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,77.56
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,82.63
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09483
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0779
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04939
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91937
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93194
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,54.5
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.75
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93655
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89798
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,52.88
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,26.25
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,72.38
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,22.62
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,87.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,78.25
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.62
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90463
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75238
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77838
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.93
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.56
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0248
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11312
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07427
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93582
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94427
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90881
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93112
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,63.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.88
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,23.38
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,57.38
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,88.62
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,34.62
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,83.12
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.62
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.13
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94574
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6567
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77734
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.87
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,96.06
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-77.19
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05031
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01921
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12667
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93222
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90588
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,54.62
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92108
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91766
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,24.62
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,31.62
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,61.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.12
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,82.38
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,43.88
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,54.5
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,85.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.06
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.37
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92801
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65594
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72827
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,26.75
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-131.87
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-141.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10631
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01787
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20159
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95315
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92697
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,84.88
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,54.88
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9331
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91711
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,37.88
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,91.12
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.12
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,23.38
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,90.0
