Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,56.88
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,123.12
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.31
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90463
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67138
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67715
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,87.44
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-76.31
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03987
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05727
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09194
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92557
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,25.62
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93567
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8677
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95956
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,28.5
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,71.62
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,69.62
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,42.12
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,36.12
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,92.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.06
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.62
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93481
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77072
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63259
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,16.38
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,148.88
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,109.44
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,72.88
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05418
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06075
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06725
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90265
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94726
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9227
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86099
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,65.5
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,42.25
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,82.38
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.12
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,23.25
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,56.5
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,30.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,50.12
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,36.75
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,104.12
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.88
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8276
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79995
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61932
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,13.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,82.25
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.94
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06053
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14864
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08977
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87247
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9613
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,59.5
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95721
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89648
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,51.88
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,81.75
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,73.25
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,30.38
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,89.88
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,48.38
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,111.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.44
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.12
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77066
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76608
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74008
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-147.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.44
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-124.62
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04628
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0681
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09441
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.81
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8826
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94916
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96176
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,57.75
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.88
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96268
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90304
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
