Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,16.5
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,64.88
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.38
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,56.12
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,19.75
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,85.25
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,43.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,89.62
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.81
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.5
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.81
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73956
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77383
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97626
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.37
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.44
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.25
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0363
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06017
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09673
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90588
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95746
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96124
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,61.25
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88174
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92511
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,29.75
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,74.75
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,51.38
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,21.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,51.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,37.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,100.25
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.07
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.63
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62676
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80529
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.5
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,128.13
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.94
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00569
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03908
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12074
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.5
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82876
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88556
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96207
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,65.38
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90561
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93591
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95172
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,82.25
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.25
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,41.5
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,39.12
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,101.12
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.12
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67031
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75845
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92776
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-172.38
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.62
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00285
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05577
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03197
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88409
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87558
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92508
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9003
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92462
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,36.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.75
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,28.25
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,50.25
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,27.38
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,65.5
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.13
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.44
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.75
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67379
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76919
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93765
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.81
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00963
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05385
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07503
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90515
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95834
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86191
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92386
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94705
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,13.5
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
