Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,18.12
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,46.75
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.38
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,46.12
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,30.62
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,48.88
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,32.25
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,71.38
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.56
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66909
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78546
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87253
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,5.25
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-82.56
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.88
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.44
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00929
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04543
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04833
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92432
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92114
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93146
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86529
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92599
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92654
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,45.25
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,41.12
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,43.12
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,75.88
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.75
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.75
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81949
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72445
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90195
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.06
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.5
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01332
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05574
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06883
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88553
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93994
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95535
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92798
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91235
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,51.12
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,53.38
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,46.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,24.12
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,86.62
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,41.62
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,60.5
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.93
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.31
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84637
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7073
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9418
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,101.75
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-164.12
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,70.88
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03239
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06007
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08333
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.949
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97052
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96414
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,38.38
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93341
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93329
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,17.75
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,46.88
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,24.25
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,65.62
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,36.5
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,83.5
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,42.38
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,74.62
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.87
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91852
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81787
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92026
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.38
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,165.94
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.31
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01311
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05019
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12511
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95663
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96426
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,46.62
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.38
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.914
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94839
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94788
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
