Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,21.38
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,57.62
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.25
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,57.88
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,29.38
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,58.25
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,50.62
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,86.38
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9451
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84637
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90582
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.94
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.82
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04668
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0313
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1328
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94385
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93133
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97858
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,59.5
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88577
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95877
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95364
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,38.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,62.38
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.62
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,61.88
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,28.88
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,68.88
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,50.25
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,95.88
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.37
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98172
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87652
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89639
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,3.62
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.25
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,151.75
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0537
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04903
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09813
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95465
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,40.5
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93988
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93448
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,45.12
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,42.88
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,29.25
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,69.25
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,37.88
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,80.88
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,43.88
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,74.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77124
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84933
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.38
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.31
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07802
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01744
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13207
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94958
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95853
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,53.5
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96561
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94427
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,35.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,54.25
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.75
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,35.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,86.25
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,27.75
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,74.25
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,43.12
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,84.25
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98444
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77765
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88699
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.75
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,141.75
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.88
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07677
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05672
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07341
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95938
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96414
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96121
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,27.25
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94168
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,74.38
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
