Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,19.38
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,73.25
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,44.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,77.38
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,47.38
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,120.62
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,43.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,62.88
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.19
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76474
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,23.38
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.38
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.94
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,58.56
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0739
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.054
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05708
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95169
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94501
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91983
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,27.38
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,97.62
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,54.5
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,21.88
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,77.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.88
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,38.38
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,87.62
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,126.5
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,36.75
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,70.12
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.37
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98779
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68197
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,68.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.63
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14565
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08544
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01335
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77908
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,63.5
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93097
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95401
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,38.75
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,67.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.62
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,44.12
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,103.12
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,33.88
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,88.5
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,35.38
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,44.75
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.13
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96191
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.47146
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9798
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,29.88
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.94
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-83.31
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06654
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17635
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02275
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96902
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99762
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83337
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,45.38
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92715
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9396
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,41.75
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,26.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,29.62
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,65.75
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.25
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,25.12
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,70.38
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,62.88
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,97.5
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,35.38
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,60.25
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.13
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95483
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39489
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,20.38
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,90.44
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,56.69
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,124.75
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06386
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14464
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0342
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96207
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86368
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9172
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92663
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
