Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,18.88
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,55.5
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.75
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,28.25
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,64.38
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,40.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,89.62
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,35.5
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,56.75
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.87
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96442
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.51498
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.5
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-157.44
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07137
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08492
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01811
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92511
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80658
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91467
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9249
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93872
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,49.12
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,18.75
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,42.25
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.88
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,28.12
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,65.88
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,74.5
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,32.12
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,53.75
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.38
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96744
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57705
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,124.62
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,160.75
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-93.25
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06203
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01958
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02052
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97546
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8562
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85058
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,24.88
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93625
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94022
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,26.88
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,14.88
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,32.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.88
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,24.75
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,53.25
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,26.25
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,44.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,35.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,48.62
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.88
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96323
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.608
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93487
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,144.62
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.75
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.94
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05138
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01158
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01488
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85214
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87741
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,23.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93323
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90027
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94681
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,8.88
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,33.12
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,24.38
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,44.88
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,17.25
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,34.25
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,27.62
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,46.88
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.62
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.69
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90115
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73263
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8143
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,18.62
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.75
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-136.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06413
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0089
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00026
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.38
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98163
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86941
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8334
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,27.12
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93277
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89425
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91983
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,20.38
