Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,12.62
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,34.62
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.75
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,25.75
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,49.75
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,17.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.25
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,20.38
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,38.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.44
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.25
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61883
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82797
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75912
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,2.5
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,3.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.31
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,48.56
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02773
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01689
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00478
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.31
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94965
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77438
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82525
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,20.62
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93756
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8764
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84356
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,6.75
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,27.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.88
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,17.62
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,36.5
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.62
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,16.12
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,35.88
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,21.25
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,34.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.94
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.57
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.13
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6007
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62243
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76245
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,11.75
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,137.13
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,105.44
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,114.38
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04103
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02254
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01549
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96286
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84689
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87576
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,22.12
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.75
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91543
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81866
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86978
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,13.38
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,12.88
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,31.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.12
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,18.38
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,41.25
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,16.25
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,24.25
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,19.5
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,41.62
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.94
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.44
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64471
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62506
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62344
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,2.75
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,9.38
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,3.38
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.19
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,169.81
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-95.69
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03224
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01515
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01045
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94482
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82818
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88409
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,28.12
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91501
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82538
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91107
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,13.12
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,7.62
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,14.25
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,31.62
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.62
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,16.75
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,40.5
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,17.12
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,26.12
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,42.38
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.31
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.75
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.25
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60891
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50365
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64395
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,8.62
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.81
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,52.38
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07027
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01595
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05013
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.25
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80197
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96268
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,32.25
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.13
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88519
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76394
930645,BYFIELD RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89523
